Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
