Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
