Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
