Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,70.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
