Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
