Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
