Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
