Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,21.6
