Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606473,Hampshire Drive Pembroke Dock,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
