Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
