Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
