Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
