Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
