Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
