Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
