Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
