Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
