Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
