Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
