Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
