Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
