Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
