Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
