Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
