Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
