Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
