Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
606473,Hampshire Drive Pembroke Dock,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
