Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
