Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
