Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
