Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
