Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
