Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
