Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
