Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,23.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
