Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
