Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
