Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,22.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
