Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,22.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
