Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,21.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,21.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
