Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,56.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
