Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
