Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,20.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
