Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,20.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
