Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,20.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,20.9
