Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,20.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,21.0
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606473,Hampshire Drive Pembroke Dock,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
